Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
606651,Springfield Retail Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.59
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
606651,Springfield Retail Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.23
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.73
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
606651,Springfield Retail Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.07
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,22.95
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.58
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
606651,Springfield Retail Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
606651,Springfield Retail Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.7
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.21
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
606651,Springfield Retail Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
606651,Springfield Retail Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.45
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
606651,Springfield Retail Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
