Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.79
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
606651,Springfield Retail Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
606651,Springfield Retail Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.45
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.7
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
606651,Springfield Retail Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.36
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.68
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
606651,Springfield Retail Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.19
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.87
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.78
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
606651,Springfield Retail Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.9
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.45
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
606651,Springfield Retail Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.62
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.87
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.6
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
606651,Springfield Retail Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.4
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
