Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.84
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
606651,Springfield Retail Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.19
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.17
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.87
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.98
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
606651,Springfield Retail Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.89
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.76
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.87
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.78
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.81
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
606651,Springfield Retail Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.59
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
606651,Springfield Retail Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.52
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.26
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
606651,Springfield Retail Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
606651,Springfield Retail Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.04
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.91
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
606651,Springfield Retail Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
606651,Springfield Retail Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
