Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
606651,Springfield Retail Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
606651,Springfield Retail Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
606651,Springfield Retail Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
606651,Springfield Retail Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
606651,Springfield Retail Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606651,Springfield Retail Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606651,Springfield Retail Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
