Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
606651,Springfield Retail Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606651,Springfield Retail Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606651,Springfield Retail Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
