Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606651,Springfield Retail Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606651,Springfield Retail Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
