Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.4
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.3
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.2
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.1
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
