Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606651,Springfield Retail Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
