Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.9
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
