Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606651,Springfield Retail Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606651,Springfield Retail Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.8
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606651,Springfield Retail Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606651,Springfield Retail Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606651,Springfield Retail Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
