Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606651,Springfield Retail Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606651,Springfield Retail Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
