Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606651,Springfield Retail Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606651,Springfield Retail Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606651,Springfield Retail Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
