Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606651,Springfield Retail Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
606651,Springfield Retail Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
606651,Springfield Retail Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
