Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
606651,Springfield Retail Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
606651,Springfield Retail Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
606651,Springfield Retail Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
606651,Springfield Retail Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.5
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606651,Springfield Retail Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.5
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
606651,Springfield Retail Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.5
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
606651,Springfield Retail Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.5
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
