Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
606651,Springfield Retail Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.39
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
606651,Springfield Retail Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.73
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
606651,Springfield Retail Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
606651,Springfield Retail Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.45
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.65
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
606651,Springfield Retail Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.89
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,23.4
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
606651,Springfield Retail Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.51
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
606651,Springfield Retail Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.84
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.24
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
606651,Springfield Retail Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
