Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.27
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
606651,Springfield Retail Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.22
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
606651,Springfield Retail Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.67
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
606651,Springfield Retail Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.58
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,23.3
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
606651,Springfield Retail Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.67
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
606651,Springfield Retail Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.18
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
606651,Springfield Retail Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.43
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
606651,Springfield Retail Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.4
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.87
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
