Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.1
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.51
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
606651,Springfield Retail Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
606651,Springfield Retail Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.06
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
606651,Springfield Retail Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.68
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.4
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.64
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
606651,Springfield Retail Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.39
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.0
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
606651,Springfield Retail Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.11
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
606651,Springfield Retail Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
606651,Springfield Retail Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.52
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,22.9
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.79
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
606651,Springfield Retail Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
