Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
606651,Springfield Retail Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,22.8
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
606651,Springfield Retail Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.54
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.34
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.02
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
606651,Springfield Retail Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.95
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.91
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.7
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
606651,Springfield Retail Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.32
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.6
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
606651,Springfield Retail Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.04
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
606651,Springfield Retail Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,22.5
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
606651,Springfield Retail Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.56
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
