Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
606651,Springfield Retail Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.4
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
606651,Springfield Retail Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.89
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.19
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
606651,Springfield Retail Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,22.3
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
606651,Springfield Retail Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,22.2
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
606651,Springfield Retail Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
606651,Springfield Retail Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,22.1
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
606651,Springfield Retail Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.29
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.81
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
