Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
606651,Springfield Retail Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,22.0
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
606651,Springfield Retail Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.06
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606651,Springfield Retail Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.04
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606651,Springfield Retail Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.3
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.78
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
606651,Springfield Retail Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.19
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
606651,Springfield Retail Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.7
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
606651,Springfield Retail Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.7
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.93
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
606651,Springfield Retail Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.88
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.02
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
