Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
606651,Springfield Retail Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.66
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.94
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.74
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
606651,Springfield Retail Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.5
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.28
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
606651,Springfield Retail Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.95
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
606651,Springfield Retail Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.34
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
606651,Springfield Retail Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.46
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
606651,Springfield Retail Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
606651,Springfield Retail Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.45
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
