Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.74
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
606651,Springfield Retail Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.02
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
606651,Springfield Retail Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.14
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.53
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
606651,Springfield Retail Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
606651,Springfield Retail Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.34
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.21
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.32
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
606651,Springfield Retail Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.49
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.37
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
606651,Springfield Retail Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.29
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.97
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
606651,Springfield Retail Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.02
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
606651,Springfield Retail Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
