Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.2
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
606651,Springfield Retail Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
606651,Springfield Retail Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
606651,Springfield Retail Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.14
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
606651,Springfield Retail Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
606651,Springfield Retail Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
606651,Springfield Retail Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.98
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
606651,Springfield Retail Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
