Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
606651,Springfield Retail Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
606651,Springfield Retail Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606651,Springfield Retail Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
606651,Springfield Retail Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606651,Springfield Retail Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
606651,Springfield Retail Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
606651,Springfield Retail Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
