Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606651,Springfield Retail Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
606651,Springfield Retail Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
606651,Springfield Retail Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
606651,Springfield Retail Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.5
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606651,Springfield Retail Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
606651,Springfield Retail Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606651,Springfield Retail Park,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606651,Springfield Retail Park,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
