Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606651,Springfield Retail Park,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606651,Springfield Retail Park,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606651,Springfield Retail Park,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.6
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606651,Springfield Retail Park,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.7
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
