Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606651,Springfield Retail Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.8
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606651,Springfield Retail Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606651,Springfield Retail Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606651,Springfield Retail Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606651,Springfield Retail Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.9
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606651,Springfield Retail Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.0
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606651,Springfield Retail Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606651,Springfield Retail Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
