Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.1
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606651,Springfield Retail Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.2
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606651,Springfield Retail Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606651,Springfield Retail Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,21.3
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606651,Springfield Retail Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606651,Springfield Retail Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.4
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606651,Springfield Retail Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
