Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606651,Springfield Retail Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606651,Springfield Retail Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,21.5
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606651,Springfield Retail Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606651,Springfield Retail Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606651,Springfield Retail Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,21.6
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606651,Springfield Retail Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.7
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606651,Springfield Retail Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.8
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.9
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606651,Springfield Retail Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
